"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"01/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"01/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,08";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"01/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,68";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"01/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,36";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"01/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,47";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"166,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"164,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"174,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"165,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"170,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"155,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"154,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"133,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"298,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"151,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"143,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"136,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"153,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"123,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"152,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"117,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"82,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"87,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"125,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"145,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"141,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"134,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"130,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"138,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"A6";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3468,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"M1";"02/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"15,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"M1";"02/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"M1";"02/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"M1";"02/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"M1";"02/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,10";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"M1";"02/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"M2";"02/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"14,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"M2";"02/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"M2";"02/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"M2";"02/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"M2";"02/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,11";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"M2";"02/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"S11";"30/06/2015";"1099";"Masse";"Quantitatif";"35";"Refus de dégrillage";"160";"Refus de degrillage brut";"400,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"S14";"30/06/2015";"1821";"Sels de Fer";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"900,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"S15";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"25,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"S4";"30/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"439,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9396_029";"036147301000";"ECOUCHE / SEVRAI";"61";"61473";"Sevrai";"469632,661399998";"6850704,4685";"2500";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3468,10";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"01/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"01/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"01/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"01/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"01/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"01/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"01/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"01/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"01/06/2015";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"01/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"02/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"02/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"02/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"02/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"02/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"02/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"02/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"02/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"02/06/2015";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"02/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"03/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"03/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"03/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"03/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"03/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"03/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"03/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"03/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"03/06/2015";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"03/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"04/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"04/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"04/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"04/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"04/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"04/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"04/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"04/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"04/06/2015";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"04/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"05/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"05/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"05/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"05/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"05/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"05/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"05/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"05/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"05/06/2015";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"05/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"06/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"06/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"06/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"06/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"06/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"06/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"06/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"06/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"06/06/2015";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"06/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"07/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"07/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"07/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"07/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"07/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"07/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"07/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"07/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"07/06/2015";"1433";"Orthophosphates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"07/06/2015";"1551";"Azote global";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"08/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"08/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"08/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"08/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"08/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"08/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"08/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"940740101_029";"039407401000";"Seine Valenton";"94";"94074";"Valenton";"660059,064400002";"6851278,3714";"3600000";"RAS";"A2";"08/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
