"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"651,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"21/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"340,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"21/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"210,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"21/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"589,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"21/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"69,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"21/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"48,39";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"21/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,21";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"21/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,27";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"21/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"7,78";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"669,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"684,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"634,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"679,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"642,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"673,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"676,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"631,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A3";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"604,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A4";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"743,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A4";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"711,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A4";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"721,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A4";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"729,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A4";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"724,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A4";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"749,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A4";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"775,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A4";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"717,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A4";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"673,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A4";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"790,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A4";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"800,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A4";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"714,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A4";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"699,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A4";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"753,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A4";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"719,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A4";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"700,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A4";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"697,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A4";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"681,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A4";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"665,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A4";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"704,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A4";"21/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A4";"21/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"3,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"3,00";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A4";"21/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"30,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"30,00";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A4";"21/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A4";"21/06/2015";"1335";"Ammonium";"Quantitatif";"3";"Eau";"23";"Eau brute";"1,20";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A4";"21/06/2015";"1339";"Nitrites";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,14";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A4";"21/06/2015";"1340";"Nitrates";"Quantitatif";"3";"Eau";"23";"Eau brute";"2,40";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A4";"21/06/2015";"1350";"Phosphore total";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,39";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A4";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"717,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A4";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"741,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A4";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"703,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A4";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"692,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A4";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"709,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A4";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"673,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A4";"27/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"714,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A4";"28/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"732,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A4";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"705,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"A4";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"690,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"01/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"260,40";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"260,40";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"256,68";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"260,40";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"260,40";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"06/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"245,52";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"07/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"264,12";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"08/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"260,40";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"264,12";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"260,40";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"260,40";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"286,44";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"13/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"256,68";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"14/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"260,40";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"15/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"256,68";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"260,40";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"17/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"256,68";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"260,40";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"256,68";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"20/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"260,40";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"21/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"256,68";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"22/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"260,40";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"23/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"256,68";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"24/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"78,12";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"25/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"208,32";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"26/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"260,40";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"27/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"256,68";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"28/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"260,40";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"29/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"256,68";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955040101_029";"039550401000";"presles";"95";"95504";"Presles";"647462,758500002";"6891649,2355";"5000";"";"S4";"30/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"260,40";"67";"kg";"kilogramme";"";""
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"01/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"398,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"01/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"02/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"452,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"02/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"03/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"258,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"03/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"04/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"04/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"05/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"359,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"05/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"06/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"389,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"06/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"07/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"418,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"07/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"08/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"08/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"09/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"468,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"09/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"10/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"365,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"10/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"11/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"393,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"11/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"12/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"378,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"12/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"13/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"385,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"13/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"14/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"417,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"14/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"15/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"370,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"15/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"16/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"388,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"16/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"17/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"374,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"17/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"18/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"253,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"18/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"19/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"19/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"20/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"287,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"20/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"21/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"294,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"21/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"22/06/2015";"1305";"Matières en suspension";"Quantitatif";"3";"Eau";"23";"Eau brute";"380,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"22/06/2015";"1313";"DBO5";"Quantitatif";"3";"Eau";"23";"Eau brute";"360,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"22/06/2015";"1314";"D.C.O.";"Quantitatif";"3";"Eau";"23";"Eau brute";"913,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"22/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"329,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"22/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"4,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"349,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"23/06/2015";"1553";"Hauteur précipitations";"Quantitatif";"3";"Eau";"23";"Eau brute";"0,00";"184";"mm";"millimètre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"955660101_029";"039556601000";"saint martin du tertre";"95";"95566";"Saint-Martin-du-Tertre";"651809,761399999";"6889338,3747";"5000";"";"A3";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"3";"Eau";"23";"Eau brute";"353,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
