"Année";"Mois";"Finalité analyse";"Type_Code";"Type_Libellé";"Station_No Interne";"Station_Code SANDRE";"Station_Nom";"Departement_Numero";"Commune_Code INSEE";"Commune_Libellé";"XL93";"YL93";"Station_Capacite nominale";"Prelevement_Commentaire";"Point_Prelevement";"Prelevement_Date";"Parametre_Code SANDRE";"Parametre_Libelle";"Parametre_Type";"Support_Code";"Support_Libelle";"Fraction_Code";"Fraction_Nom";"Resultat_Valeur";"Resultat_Unite_Code";"Resultat_Unite_Symbole";"Resultat_Unite_Libelle";"Limite quantification";"Qualification"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S12";"23/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S12";"23/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"19600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S12";"23/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"946,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S12";"23/06/2015";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"313,20";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S12";"23/06/2015";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"32,53";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S12";"23/06/2015";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"239,59";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S12";"23/06/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"194,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S12";"23/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1010,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S12";"23/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"33,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S12";"24/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"18,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S12";"25/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S12";"25/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S12";"25/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"19600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S12";"25/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"946,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S12";"25/06/2015";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"313,20";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S12";"25/06/2015";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"32,53";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S12";"25/06/2015";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"239,59";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S12";"25/06/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"194,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S12";"25/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1010,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S12";"25/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"4,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S12";"26/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"12,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S12";"29/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S12";"29/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"19600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S12";"29/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"8,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S12";"30/06/2015";"1305";"Matières en suspension";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"11000,00";"162";"mg/L";"milligramme par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S12";"30/06/2015";"1313";"DBO5";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"6500,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S12";"30/06/2015";"1314";"D.C.O.";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"19600,00";"175";"mg(O2)/L";"milligramme de dioxygène par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S12";"30/06/2015";"1319";"Azote Kjeldahl";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"946,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S12";"30/06/2015";"1335";"Ammonium";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"313,20";"169";"mg(NH4)/L";"milligramme d'ammonium par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S12";"30/06/2015";"1339";"Nitrites";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"32,53";"171";"mg(NO2)/L";"milligramme de nitrite par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S12";"30/06/2015";"1340";"Nitrates";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"239,59";"173";"mg(NO3)/L";"milligramme de nitrate par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S12";"30/06/2015";"1350";"Phosphore total";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"194,00";"177";"mg(P)/L";"milligramme de phosphore par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S12";"30/06/2015";"1551";"Azote global";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"1010,00";"168";"mg(N)/L";"milligramme d'azote par litre";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S12";"30/06/2015";"1552";"Volume moyen journalier";"Quantitatif";"34";"Matières de vidange";"162";"Matières brutes de vidange";"20,00";"120";"m3/j";"mètre cube par jour";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S13";"01/06/2015";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"6580,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S13";"04/06/2015";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"14760,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S13";"05/06/2015";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"7440,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S13";"08/06/2015";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"6640,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S13";"19/06/2015";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"5120,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S13";"23/06/2015";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"4860,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S13";"24/06/2015";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"7040,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S13";"29/06/2015";"1099";"Masse";"Quantitatif";"36";"Matières de curage";"161";"Matieres brutes de curage";"3220,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"01/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"420,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"02/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"473,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"03/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"512,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"04/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"692,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"05/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"587,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"06/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"422,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"07/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"260,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"08/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"302,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"09/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"389,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"10/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"411,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"11/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"464,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"12/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"458,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"13/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"412,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"14/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"496,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"15/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"481,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"16/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"440,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"17/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"455,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"18/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"403,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"19/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"315,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"20/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"499,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"21/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"350,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"22/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"114,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"23/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"280,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"24/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"473,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"25/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"455,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"26/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"175,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"27/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"236,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"28/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"333,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"29/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"359,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S14";"30/06/2015";"1822";"Sels d'Aluminium";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"832,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S15";"01/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"12,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S15";"02/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"108,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S15";"03/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"4,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S15";"04/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"104,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S15";"05/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"132,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S15";"06/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"124,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S15";"09/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"104,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S15";"10/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"184,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S15";"11/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"116,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S15";"12/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"96,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S15";"13/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"72,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S15";"15/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"64,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S15";"16/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"8,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S15";"17/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"100,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S15";"18/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"120,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S15";"19/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"184,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S15";"20/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"52,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S15";"22/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"116,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S15";"23/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"160,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S15";"24/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"68,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S15";"26/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"84,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S15";"27/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"84,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S15";"29/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"64,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S15";"30/06/2015";"1824";"Polymères";"Quantitatif";"38";"Réactifs de traitement";"157";"Reactifs bruts";"56,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"01/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"39,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"01/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"733,20";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"02/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"528,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"02/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9915,84";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"03/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"20,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"03/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"352,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"04/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"616,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"04/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"10102,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"05/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"834,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"05/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"12676,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"06/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"741,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"06/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"9262,50";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"09/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"597,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"09/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5970,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"10/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"1128,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"10/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"11392,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"11/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"697,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"11/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6983,94";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"12/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"467,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"12/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4763,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"13/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"406,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"13/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"4263,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"15/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"372,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"15/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"3980,40";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"16/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"48,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"16/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"508,80";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"17/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"577,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"17/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6173,90";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"18/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"576,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"18/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"6048,00";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"19/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"919,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"19/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"8041,25";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"20/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"265,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"20/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"2318,75";"67";"kg";"kilogramme";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"22/06/2015";"1098";"Volume";"Quantitatif";"31";"Boue d'épuration";"126";"Fraction brute de boue d'épuration";"649,00";"115";"m3";"mètre cube";"";"Correcte"
"2015";"06";"Autosurveillance réglementaire";"29";"STEP collectivité locale ";"9971_029";"031469902000";"TOUQUES Deauville Biosep";"14";"14699";"Touques";"488883,0013";"6920846,9981";"115000";"";"S4";"22/06/2015";"1799";"Matière sèche - Ass";"Quantitatif";"31";"Boue d'épuration";"134";"matière sèche de boue d'épuration";"5633,32";"67";"kg";"kilogramme";"";"Correcte"
